Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,82.33
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,81.24
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,90.18
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.43
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,17.41
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.94
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.87
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,61.76
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,60.46
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,51.82
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,66.4
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,261.7
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,247.3
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,212.7
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.73
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.0
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,24.3
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.24
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,82.22
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,87.24
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,89.66
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
605843,Lion Hotel Pembroke,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.2
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.1
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.09
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.99
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,47.66
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,59.77
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,48.53
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,69.6
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,201.1
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,244.1
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,198.3
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.55
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.28
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.2
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,24.2
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.4
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,67.35
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,87.23
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,88.22
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
605843,Lion Hotel Pembroke,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.58
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,18.87
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.24
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.66
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,69.95
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,60.73
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,46.28
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.0
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,292.2
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,246.5
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,189.2
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.96
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.6
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,24.0
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.49
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,90.88
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,88.37
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,85.95
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.9
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.1
605843,Lion Hotel Pembroke,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.49
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.58
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.06
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,52.07
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,60.37
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,51.25
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,218.2
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,245.5
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,209.7
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.93
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.4
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,24.0
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,75.14
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,88.33
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,91.47
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.7
605843,Lion Hotel Pembroke,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,15.09
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.29
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.84
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,53.9
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,67.33
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,55.12
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.4
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,226.6
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,273.7
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,226.1
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.11
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.29
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.82
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.9
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.6
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,23.9
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.47
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,76.03
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,86.55
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,98.83
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.1
605843,Lion Hotel Pembroke,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.1
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.45
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,17.1
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.61
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.03
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,62.53
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,54.8
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,48.83
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,261.8
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,223.0
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,200.6
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.16
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.1
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,23.8
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.68
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,79.71
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,74.83
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,93.25
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
605843,Lion Hotel Pembroke,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.9
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.33
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.89
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.9
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.22
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,55.73
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,57.18
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,48.24
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,232.0
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,233.2
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,197.7
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.9
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.5
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,23.8
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.61
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,73.25
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,77.22
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,89.67
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
605843,Lion Hotel Pembroke,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.42
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.07
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.62
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.41
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,60.17
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,57.39
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,47.1
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,249.5
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,234.2
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,193.3
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
