Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.5
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.9
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,23.7
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.71
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,79.06
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,77.33
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,87.45
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
605843,Lion Hotel Pembroke,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.6
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.36
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.98
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.24
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.49
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,56.07
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,52.47
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,48.46
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,235.8
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,213.8
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,198.5
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.92
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.05
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,81.9
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.9
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,23.6
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.91
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,74.88
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,66.71
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,92.34
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
605843,Lion Hotel Pembroke,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.8
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.27
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.24
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.91
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.63
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,52.16
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,49.44
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,54.59
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,214.9
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,201.4
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,223.9
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.89
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.7
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,23.5
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.1
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,69.9
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.36
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,93.73
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
605843,Lion Hotel Pembroke,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.31
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.87
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.1
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.97
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,56.5
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,55.14
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,53.52
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,233.7
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,223.8
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,219.3
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.1
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.4
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.2
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,23.4
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,75.52
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.43
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,93.49
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
605843,Lion Hotel Pembroke,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.09
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.18
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.47
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,46.01
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,52.59
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,54.13
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,190.8
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,213.3
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,221.8
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.2
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.3
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,23.3
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.52
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.59
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,70.72
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,96.17
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
605843,Lion Hotel Pembroke,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.3
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.62
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.49
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.93
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,54.89
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,55.16
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,54.69
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,226.8
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,224.8
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,224.7
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.99
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.13
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.8
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,23.2
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.61
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,78.66
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,72.81
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,99.88
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
605843,Lion Hotel Pembroke,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.2
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.24
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.75
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.19
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.03
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,53.23
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,55.1
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,60.2
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.0
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,220.4
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,224.1
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,247.0
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.43
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.48
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.9
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.07
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,76.47
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.83
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,103.66
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
605843,Lion Hotel Pembroke,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,422.4
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.57
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.81
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.24
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,46.66
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,57.35
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,49.81
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,193.2
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,233.0
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,203.6
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.57
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.6
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,23.0
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.16
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,69.61
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,75.73
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,88.91
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
605843,Lion Hotel Pembroke,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.8
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.96
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.97
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,47.31
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,58.78
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,52.43
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,195.5
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,237.8
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,213.6
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
