Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.5
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.95
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.6
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,23.0
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.82
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,72.52
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,74.55
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,85.92
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
605843,Lion Hotel Pembroke,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.67
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.43
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.92
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,45.74
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,53.98
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,56.0
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,64.9
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,188.3
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,218.2
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,228.5
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.29
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.01
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.1
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,22.9
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,71.14
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,71.96
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,86.8
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
605843,Lion Hotel Pembroke,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.18
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.44
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.45
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,51.25
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,52.29
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,54.4
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,210.6
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,211.9
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,222.3
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.06
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.06
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.1
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,22.8
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,74.23
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,70.42
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,82.78
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
605843,Lion Hotel Pembroke,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.55
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.77
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.21
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,48.53
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,57.62
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,55.44
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,198.9
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,233.1
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,226.0
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.42
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.9
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.1
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,22.7
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,74.19
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,74.17
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,87.56
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
605843,Lion Hotel Pembroke,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.06
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.09
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.92
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,45.91
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,55.63
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,55.76
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.2
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,187.8
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,224.5
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,227.4
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.8
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.58
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,22.6
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,71.64
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,68.78
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,85.73
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
605843,Lion Hotel Pembroke,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.2
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.57
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.9
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,43.97
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,61.02
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,59.19
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,82.4
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,180.3
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,246.6
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,241.6
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.14
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.39
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.6
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,22.5
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,66.5
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,74.75
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,90.48
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
605843,Lion Hotel Pembroke,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.6
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.88
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.65
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.81
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,48.34
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,57.31
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,56.04
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.8
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,197.7
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,231.9
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,229.5
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.22
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.17
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,22.4
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,71.16
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,71.17
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,85.11
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
605843,Lion Hotel Pembroke,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.22
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.18
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.98
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.95
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,48.0
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,56.71
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,53.4
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,196.6
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,230.3
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,217.0
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.78
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.8
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,22.3
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,75.98
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,73.07
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,79.89
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
605843,Lion Hotel Pembroke,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
