Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.1
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.61
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.27
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,48.1
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,50.51
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,52.27
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,196.1
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,204.4
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,212.5
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.08
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.1
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,22.2
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,66.51
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.93
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,80.3
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
605843,Lion Hotel Pembroke,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.39
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.31
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.34
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.06
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,56.05
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,54.14
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,48.29
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.2
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,236.0
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,218.8
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,196.7
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.01
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.44
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.4
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.74
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,74.84
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,66.76
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,78.4
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
605843,Lion Hotel Pembroke,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.56
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,15.89
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.59
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.85
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,61.43
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,51.79
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,41.55
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,73.6
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,256.5
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,211.3
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,168.6
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.33
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.99
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.9
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.48
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,79.8
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,63.11
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.76
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
605843,Lion Hotel Pembroke,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.35
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.62
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.19
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.27
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,46.67
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,39.87
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,41.43
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,195.3
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,161.6
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,168.1
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.72
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.9
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,65.12
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.49
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.37
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
605843,Lion Hotel Pembroke,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.33
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.33
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.26
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,41.03
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.46
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,40.21
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,70.5
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,168.9
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.8
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,163.5
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.15
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.21
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,63.27
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.88
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
605843,Lion Hotel Pembroke,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.32
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.28
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.31
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,41.83
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.73
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,45.44
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,84.8
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,171.5
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.9
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,184.3
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.9
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.99
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,60.06
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,68.99
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
605843,Lion Hotel Pembroke,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.32
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.41
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.49
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.23
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,43.24
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,29.81
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,44.42
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,73.5
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,176.5
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.4
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,180.6
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.81
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,57.15
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.84
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,69.06
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
605843,Lion Hotel Pembroke,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.76
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.11
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.4
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,35.91
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,29.09
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.05
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,149.4
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.0
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.0
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.89
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
