Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.33
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.62
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.63
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
605843,Lion Hotel Pembroke,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.38
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.87
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.03
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,36.49
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.91
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.54
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.5
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,150.1
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.6
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.2
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.38
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.21
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.77
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.82
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
605843,Lion Hotel Pembroke,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.23
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,34.51
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,27.86
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,30.2
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,143.7
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.8
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.5
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.34
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.22
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.27
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.06
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
605843,Lion Hotel Pembroke,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.13
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,33.75
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,29.72
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.87
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,139.8
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.4
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.2
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.25
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.17
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.67
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.02
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
605843,Lion Hotel Pembroke,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.82
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.14
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,30.55
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,29.86
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.01
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,126.0
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.0
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.8
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.59
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,22.2
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.67
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.55
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.52
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
605843,Lion Hotel Pembroke,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.44
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,31.85
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,29.72
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.02
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.5
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.1
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.1
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.62
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,22.3
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.42
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.02
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
605843,Lion Hotel Pembroke,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.95
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,30.28
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,34.09
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.84
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.9
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,137.4
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.9
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.01
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.0
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,22.3
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.82
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.9
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.57
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
605843,Lion Hotel Pembroke,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.32
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.51
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,33.82
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,30.39
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.36
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,139.0
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.7
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.7
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.1
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,22.3
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.23
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.97
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.81
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
605843,Lion Hotel Pembroke,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.98
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.48
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,33.47
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.38
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.77
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,137.8
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.4
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.9
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
