Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.7
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,22.4
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.82
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.52
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.9
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
605843,Lion Hotel Pembroke,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.42
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.85
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.82
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.79
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.11
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.6
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.6
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.3
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.43
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,22.4
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.44
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.11
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
605843,Lion Hotel Pembroke,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.32
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.8
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.41
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,30.76
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.5
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.57
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.0
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,127.8
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.4
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.1
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.38
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,22.5
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.92
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,58.06
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
605843,Lion Hotel Pembroke,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.32
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.5
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.91
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,30.93
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.8
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.49
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,74.8
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,129.0
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.2
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,22.5
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.61
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,58.44
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
605843,Lion Hotel Pembroke,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.78
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.83
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.74
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.38
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.18
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.1
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.6
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.9
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,22.6
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.53
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,55.18
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
605843,Lion Hotel Pembroke,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.06
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.28
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.96
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.84
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.07
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.3
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.1
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,22.6
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,49.53
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.36
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
605843,Lion Hotel Pembroke,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.33
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.9
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,28.3
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.3
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.6
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,70.8
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.2
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.8
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,22.7
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.35
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.25
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
605843,Lion Hotel Pembroke,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.37
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.67
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.87
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.35
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.7
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.5
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,22.7
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.58
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.51
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
605843,Lion Hotel Pembroke,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.28
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.27
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.59
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.22
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.12
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.2
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
