Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.7
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.71
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.41
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,22.8
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.53
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.44
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
605843,Lion Hotel Pembroke,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.18
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.94
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.23
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.05
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.64
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.3
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.1
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,22.8
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.46
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,49.11
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
605843,Lion Hotel Pembroke,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.44
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.91
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.21
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.2
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.8
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.6
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.3
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,22.9
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.68
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.97
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
605843,Lion Hotel Pembroke,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.9
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.86
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.41
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.22
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.8
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.9
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.79
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,23.0
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.51
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.24
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
605843,Lion Hotel Pembroke,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.6
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.72
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.55
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.17
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.85
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.3
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.5
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.64
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,23.0
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.12
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,45.48
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
605843,Lion Hotel Pembroke,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.3
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.84
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.08
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.01
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.41
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.62
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.7
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.1
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.61
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,23.0
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.89
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,47.12
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
605843,Lion Hotel Pembroke,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.24
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.02
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.27
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.95
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.26
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.8
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.32
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.46
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,44.13
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
605843,Lion Hotel Pembroke,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.28
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.28
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.41
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.6
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.29
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.45
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.3
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.79
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,23.2
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.5
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,43.5
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
605843,Lion Hotel Pembroke,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
