Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.08
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.7
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.27
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.51
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.41
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.7
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.92
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,23.3
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.29
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,50.42
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
605843,Lion Hotel Pembroke,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.98
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.09
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.3
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.9
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.8
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.1
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.44
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.9
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,23.4
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.88
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,54.9
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
605843,Lion Hotel Pembroke,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.68
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.45
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.78
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.38
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.23
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.7
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.58
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,23.4
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,53.82
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
605843,Lion Hotel Pembroke,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.41
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.84
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.57
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.1
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.3
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.2
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.39
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,23.4
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.93
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,50.53
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
605843,Lion Hotel Pembroke,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.62
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.48
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.37
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.69
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.0
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.4
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.06
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,23.4
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.01
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.14
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
605843,Lion Hotel Pembroke,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.29
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.85
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.87
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.24
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.23
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.3
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.0
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,23.4
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.34
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,53.85
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
605843,Lion Hotel Pembroke,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.98
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.41
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.01
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.84
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.5
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.4
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.0
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.49
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,23.4
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.3
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.2
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
605843,Lion Hotel Pembroke,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.17
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.1
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.22
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.5
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.0
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.6
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.41
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
