Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,23.3
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,57.32
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
605843,Lion Hotel Pembroke,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.74
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.0
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.93
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.49
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.1
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.2
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.4
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.4
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,23.3
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.98
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
605843,Lion Hotel Pembroke,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.21
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.07
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.58
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.55
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.06
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,67.1
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.8
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.9
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.41
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.6
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,23.3
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,67.43
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,160.1
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
605843,Lion Hotel Pembroke,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.95
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.67
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.24
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.15
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.8
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.5
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.18
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,23.3
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.97
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,61.97
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
605843,Lion Hotel Pembroke,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.99
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.24
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.69
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.9
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.74
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.1
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.6
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.46
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.65
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.93
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,23.3
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,48.25
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,59.75
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
605843,Lion Hotel Pembroke,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.04
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.05
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.25
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.07
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.4
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.1
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.72
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.49
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.23
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,23.4
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.32
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,65.68
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
605843,Lion Hotel Pembroke,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.38
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.3
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.21
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.78
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.63
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.9
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.1
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.4
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.85
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.99
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.69
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,23.3
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.14
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,64.75
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
605843,Lion Hotel Pembroke,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.02
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.27
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.9
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.23
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,33.03
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,78.0
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.5
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.3
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,133.1
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.63
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,23.4
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.37
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,66.69
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
605843,Lion Hotel Pembroke,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.34
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.3
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.13
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.72
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,76.0
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.8
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.1
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.5
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.01
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
