Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.18
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.41
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,23.4
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,45.21
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,69.56
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,158.9
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
605843,Lion Hotel Pembroke,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.66
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.46
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.23
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.18
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,69.1
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.7
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.3
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.03
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.48
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.84
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,23.4
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.87
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,65.49
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,146.7
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
605843,Lion Hotel Pembroke,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.62
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.83
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.75
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.26
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,74.1
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.6
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.9
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.83
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.87
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.97
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,23.5
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.82
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,65.44
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
605843,Lion Hotel Pembroke,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.19
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.48
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.98
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,29.67
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,80.4
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.5
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.7
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.99
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.14
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.01
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,23.6
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,57.37
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,68.68
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,160.0
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
605843,Lion Hotel Pembroke,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.68
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.86
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.79
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.22
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,30.25
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,69.4
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.4
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.4
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.9
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.35
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.11
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,23.7
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,53.59
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,68.43
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,143.5
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
605843,Lion Hotel Pembroke,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.24
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.82
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.86
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,29.08
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,73.9
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.3
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.4
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.07
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.03
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.11
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.8
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,23.7
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,52.84
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,67.74
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,162.6
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
605843,Lion Hotel Pembroke,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.63
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.16
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.24
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.3
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,70.9
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.0
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.1
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.98
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.83
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.62
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,23.7
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,51.76
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,69.63
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,160.9
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
605843,Lion Hotel Pembroke,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.76
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.83
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.71
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.43
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.8
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.8
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.6
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.7
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.64
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.9
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.9
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,23.8
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,51.59
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,66.37
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,152.3
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
605843,Lion Hotel Pembroke,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.22
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.3
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.01
