Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.07
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,33.19
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,76.7
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.9
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.0
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.6
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.87
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.29
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,23.8
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.43
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,75.08
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,178.1
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
605843,Lion Hotel Pembroke,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.29
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.11
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.59
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,33.39
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,88.2
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.3
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.02
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.34
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.32
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,23.8
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.77
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,80.41
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,210.5
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
605843,Lion Hotel Pembroke,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.71
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.34
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.23
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.53
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,76.6
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.1
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.79
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.91
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,23.8
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,72.14
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,181.6
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
605843,Lion Hotel Pembroke,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.41
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.51
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.8
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.1
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.7
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.7
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.52
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,23.8
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,60.41
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,156.8
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
605843,Lion Hotel Pembroke,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.7
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.87
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.62
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.79
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.12
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.7
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.65
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,25.2
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.7
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.8
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
605843,Lion Hotel Pembroke,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.71
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.71
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.49
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.59
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.33
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.0
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.79
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,25.3
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.89
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
605843,Lion Hotel Pembroke,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.05
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.28
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.72
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.28
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.5
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,25.3
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
605843,Lion Hotel Pembroke,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.28
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.4
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.27
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.48
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.83
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.2
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.49
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,25.4
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.27
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
