Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
605843,Lion Hotel Pembroke,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.22
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.51
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.67
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.4
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.72
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,25.4
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.46
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.31
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
605843,Lion Hotel Pembroke,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.37
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.41
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.74
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.23
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.37
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.1
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,71.3
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.7
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.5
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,25.4
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.76
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.24
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
605843,Lion Hotel Pembroke,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.19
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.51
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.74
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.48
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.7
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.1
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.42
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.64
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,25.5
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.61
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
605843,Lion Hotel Pembroke,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.32
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.53
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.03
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.28
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.48
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.0
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.63
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,25.5
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.01
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.57
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
605843,Lion Hotel Pembroke,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.38
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.65
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.65
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,28.13
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.62
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.96
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.6
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.1
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.68
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.2
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,25.5
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.19
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.98
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
605843,Lion Hotel Pembroke,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.37
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.18
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.1
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.93
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.37
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.33
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.8
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.5
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.03
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,25.5
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.99
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
605843,Lion Hotel Pembroke,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.96
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.41
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.24
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.77
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.02
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.1
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.7
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.09
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.98
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,25.5
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.41
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.91
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.25
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
605843,Lion Hotel Pembroke,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.42
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.61
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.08
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,32.94
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.09
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,68.8
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,135.1
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.7
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
