Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,25.5
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.51
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.76
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
605843,Lion Hotel Pembroke,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.44
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.85
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.72
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,34.05
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.54
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.72
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,71.9
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,139.1
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.0
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,25.6
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.34
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.22
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
605843,Lion Hotel Pembroke,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.38
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,30.14
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.09
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.6
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.6
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.9
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.8
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.61
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,25.6
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.59
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.53
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
605843,Lion Hotel Pembroke,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.41
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.75
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,32.04
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.7
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.09
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,68.6
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,130.4
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.29
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,25.6
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.91
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
605843,Lion Hotel Pembroke,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.41
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.83
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.33
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.28
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,32.87
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.14
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.63
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.9
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,133.8
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.3
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.8
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.22
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,25.7
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.05
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.19
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.32
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
605843,Lion Hotel Pembroke,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.15
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.38
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.6
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,38.1
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.19
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.42
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,82.3
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,153.5
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.5
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,25.7
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.69
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.57
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
605843,Lion Hotel Pembroke,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.94
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.16
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.09
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,41.28
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.35
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.8
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,95.1
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,166.8
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.1
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.19
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,25.7
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,61.37
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
605843,Lion Hotel Pembroke,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.98
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.6
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.1
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,39.76
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.43
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.74
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,90.5
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,160.7
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.6
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.5
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.15
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.66
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,25.8
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.52
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.84
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
605843,Lion Hotel Pembroke,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.54
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.39
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.1
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.32
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,41.57
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.46
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.53
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,89.0
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,167.7
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.1
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
