Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.77
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,25.8
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.97
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.29
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
605843,Lion Hotel Pembroke,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.34
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.6
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.85
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,41.61
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.58
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.34
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,92.8
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,168.0
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.8
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.41
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.13
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,25.8
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.07
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.01
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,141.4
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
605843,Lion Hotel Pembroke,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.51
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.98
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.66
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.55
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,38.78
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.86
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.96
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,87.4
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,157.4
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.0
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.9
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.12
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,25.8
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.73
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.36
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.48
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
605843,Lion Hotel Pembroke,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.38
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.23
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.28
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,36.79
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.8
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.61
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,86.1
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,150.0
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.1
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.81
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.78
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,25.8
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.31
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.4
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,143.1
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
605843,Lion Hotel Pembroke,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.84
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.18
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.83
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,41.07
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.14
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.18
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,96.0
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,168.4
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.8
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.93
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.72
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,25.8
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.17
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,71.71
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.33
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,175.2
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
605843,Lion Hotel Pembroke,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.52
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.93
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.88
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.3
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,39.67
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.33
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.72
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,89.1
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,163.3
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.6
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.66
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.88
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,25.8
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.32
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.98
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
605843,Lion Hotel Pembroke,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.52
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.27
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.87
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,39.07
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.54
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.13
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,91.6
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,161.1
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.3
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.0
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.5
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.48
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,25.8
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,70.29
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.16
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,158.0
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
605843,Lion Hotel Pembroke,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.53
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.9
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.26
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.99
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,39.97
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.21
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.38
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,92.7
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,163.8
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.5
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.6
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.57
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.81
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,25.8
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.77
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.14
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.36
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
605843,Lion Hotel Pembroke,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.55
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.2
