Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.61
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.76
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,43.02
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.61
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.71
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,91.2
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,176.3
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.6
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.2
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.57
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.13
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,25.8
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.27
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.68
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.4
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,157.9
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
605843,Lion Hotel Pembroke,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.28
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.1
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.8
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,52.77
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.95
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.46
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,137.7
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,219.1
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.3
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.9
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.91
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.72
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.72
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,25.8
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.32
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,75.45
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.63
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,173.6
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
605843,Lion Hotel Pembroke,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.34
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.79
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.39
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,55.35
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.48
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.88
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,143.3
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,228.2
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.9
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.69
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.91
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,25.8
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.13
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,77.26
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.52
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,185.0
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
605843,Lion Hotel Pembroke,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.35
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.12
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.26
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,54.01
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.97
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.25
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,131.2
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,223.5
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.3
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.46
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.79
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,25.8
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.59
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,79.85
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.57
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,181.1
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.2
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
605843,Lion Hotel Pembroke,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.48
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.86
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.56
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.57
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,41.05
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.38
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.46
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,78.1
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,170.3
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.7
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.86
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.54
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,25.8
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.59
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.81
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.12
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.93
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
605843,Lion Hotel Pembroke,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.0
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.62
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.31
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,51.12
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.02
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.32
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,116.8
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,216.0
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.7
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.3
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.1
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.0
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,25.9
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.83
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.45
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,177.5
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
605843,Lion Hotel Pembroke,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.36
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.6
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.56
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,45.13
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.0
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.84
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,90.4
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,189.1
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.9
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.3
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.34
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.48
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.5
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,25.9
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.53
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.57
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.62
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
605843,Lion Hotel Pembroke,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.61
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.8
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.75
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,51.01
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.86
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.38
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,125.0
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,211.9
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.9
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.54
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.41
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.2
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,25.9
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.36
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
