Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,81.39
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.89
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,195.8
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
605843,Lion Hotel Pembroke,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.06
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.3
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.36
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,45.52
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.35
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,103.8
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,188.8
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.1
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.1
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.5
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.0
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.5
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,25.9
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.29
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.83
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.45
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,153.7
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
605843,Lion Hotel Pembroke,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.49
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.05
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.34
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,41.47
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.89
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.5
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,82.6
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,170.7
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.2
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.4
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.28
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.3
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.5
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,25.9
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.05
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.03
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.2
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
605843,Lion Hotel Pembroke,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.16
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.73
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.11
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,44.15
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.93
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.95
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,88.3
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,183.1
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.6
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.3
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.13
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.0
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,25.9
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.73
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.58
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.91
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,169.3
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
605843,Lion Hotel Pembroke,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.53
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.66
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.83
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.99
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,48.28
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,31.47
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.22
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,81.7
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,200.7
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,128.5
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.5
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.59
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.3
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,25.9
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.04
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.37
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.04
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.66
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
605843,Lion Hotel Pembroke,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.89
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.86
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.74
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,55.46
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,35.21
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.4
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,95.0
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,231.4
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,142.5
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.9
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.0
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.4
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,25.9
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.89
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,77.18
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.58
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.97
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,151.3
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
605843,Lion Hotel Pembroke,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.03
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.27
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.7
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,55.77
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,34.16
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.73
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,104.1
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,230.4
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,138.6
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.8
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.53
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,26.0
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.45
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,76.48
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.24
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.42
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
605843,Lion Hotel Pembroke,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.36
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.02
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.36
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,50.54
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,30.89
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.15
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,88.5
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,207.9
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,125.3
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.3
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.08
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.11
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.1
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,26.0
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.61
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.47
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.68
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
605843,Lion Hotel Pembroke,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.46
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.86
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.25
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,43.82
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,40.49
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.72
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,79.8
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,180.5
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,168.4
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.9
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
