Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,26.1
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.22
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.31
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.37
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
605843,Lion Hotel Pembroke,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.44
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.44
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.03
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,44.23
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,40.88
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.14
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,68.9
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,182.5
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,167.1
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.9
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.29
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,26.1
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.67
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.73
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.48
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
605843,Lion Hotel Pembroke,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.45
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.96
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.43
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.04
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,45.54
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,38.27
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.02
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.7
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,188.3
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,155.1
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.1
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,26.1
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.93
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.88
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.95
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
605843,Lion Hotel Pembroke,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.4
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.02
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.08
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.57
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,42.87
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,33.04
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.22
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.0
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,177.6
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,134.6
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.0
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,26.1
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.23
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.88
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.83
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
605843,Lion Hotel Pembroke,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.39
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.32
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.53
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.47
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,45.49
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,33.68
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,31.62
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,188.6
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,137.3
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,130.5
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.36
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,26.1
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.21
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.89
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.63
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
605843,Lion Hotel Pembroke,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.26
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.43
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.66
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.86
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,37.13
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,33.39
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,30.59
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,155.1
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,135.9
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.0
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,26.2
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.92
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.11
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
605843,Lion Hotel Pembroke,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.49
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.51
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.81
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,41.53
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,47.54
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,34.77
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,173.3
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,197.3
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,143.1
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,26.3
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.48
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.3
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.94
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
605843,Lion Hotel Pembroke,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.22
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.6
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.21
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.04
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,40.08
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,47.28
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,32.64
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,166.5
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,195.2
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.8
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.89
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,26.2
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.87
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,64.8
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.36
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
605843,Lion Hotel Pembroke,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.31
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.1
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.79
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.01
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,46.95
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,45.89
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,33.32
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,192.5
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,186.0
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,137.3
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
