Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.87
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.3
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,26.3
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.54
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,65.91
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.91
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
605843,Lion Hotel Pembroke,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.23
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.85
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.43
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.92
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,39.86
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,42.44
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.96
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,164.3
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,171.7
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.6
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.41
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,26.3
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.33
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,65.1
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.39
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
605843,Lion Hotel Pembroke,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.73
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.37
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.03
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,36.39
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,38.52
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,32.9
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,150.2
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,156.8
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.7
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.7
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.3
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,26.3
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.05
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.22
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.91
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
605843,Lion Hotel Pembroke,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.71
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.31
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.18
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,35.16
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,42.27
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,35.44
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,145.4
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,171.4
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,144.8
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.55
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.0
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,26.3
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.09
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.18
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.22
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
605843,Lion Hotel Pembroke,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.41
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.11
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.29
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,42.62
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,41.83
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,39.06
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,176.0
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,169.3
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,159.7
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.85
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.18
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,26.4
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.78
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,62.34
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.28
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,66.91
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
605843,Lion Hotel Pembroke,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.57
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.13
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.85
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,42.89
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,42.52
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,43.72
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,176.8
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,172.4
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,181.0
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.6
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.4
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,26.4
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.88
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,63.53
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,79.03
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
605843,Lion Hotel Pembroke,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.6
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.2
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,43.76
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,40.31
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,39.07
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,180.4
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,163.9
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,162.2
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.22
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.5
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,26.4
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,62.18
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,58.96
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,71.61
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
605843,Lion Hotel Pembroke,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.94
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.2
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.47
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,40.7
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,45.43
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,36.76
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,169.1
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,183.9
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,150.8
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.54
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.7
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,26.4
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,56.54
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.6
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,70.75
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
605843,Lion Hotel Pembroke,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
