Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.21
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.57
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.17
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,41.71
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,51.35
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,39.05
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,175.5
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,209.9
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,160.3
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.13
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.2
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,26.4
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.92
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.87
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.5
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.28
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
605843,Lion Hotel Pembroke,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.88
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.75
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.59
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,45.02
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,71.75
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,39.73
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,95.0
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,189.6
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,291.7
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,162.2
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.89
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.2
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,26.4
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.86
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.95
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,63.73
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,88.81
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,69.97
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
605843,Lion Hotel Pembroke,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.66
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.38
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.72
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,42.69
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,57.5
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,42.0
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,71.6
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,180.6
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,234.9
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,171.7
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.8
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.1
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,26.3
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.96
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.03
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,72.36
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,73.93
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
605843,Lion Hotel Pembroke,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.34
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.88
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.57
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.93
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,53.23
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,51.9
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,41.34
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,220.7
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,209.8
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,169.4
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.43
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.8
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,26.3
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.58
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,65.77
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,67.11
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,77.27
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
605843,Lion Hotel Pembroke,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.71
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.56
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.99
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,48.63
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,51.42
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,42.87
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,199.2
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,208.4
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,175.3
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.35
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,26.2
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.72
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,61.49
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.92
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,77.48
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
605843,Lion Hotel Pembroke,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.32
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.41
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.43
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,44.72
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,53.98
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,46.22
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,184.1
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,218.2
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,189.0
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.56
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.8
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,26.1
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.27
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,59.65
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,72.72
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,78.82
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
605843,Lion Hotel Pembroke,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.74
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.87
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.01
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,45.72
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,48.87
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,45.76
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,187.4
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,198.3
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,187.1
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.17
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.4
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,26.0
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.47
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,68.49
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,74.96
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
605843,Lion Hotel Pembroke,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.7
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.96
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.87
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,49.68
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,47.25
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,44.89
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,204.9
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,191.4
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,183.9
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.57
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.5
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,26.0
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
