Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.92
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,67.32
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.32
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,76.78
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
605843,Lion Hotel Pembroke,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.04
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.69
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.84
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,52.58
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,51.07
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,48.98
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,218.1
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,207.6
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,201.6
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.22
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,25.9
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.19
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,70.49
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,66.78
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,81.43
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
605843,Lion Hotel Pembroke,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.31
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.51
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.77
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,48.06
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,53.82
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,48.15
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,196.9
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,218.6
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,197.4
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.94
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.3
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,25.8
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,64.13
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.74
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,86.67
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
605843,Lion Hotel Pembroke,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.24
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.78
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.21
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.54
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,50.29
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,49.91
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,51.49
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,206.1
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,205.0
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,211.3
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.47
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.7
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,25.7
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.41
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.56
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,67.67
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,86.37
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
605843,Lion Hotel Pembroke,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.27
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.47
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.14
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.65
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,49.91
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,46.62
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,48.29
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,203.7
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,189.0
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,198.3
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.03
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.0
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,25.6
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,70.86
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.14
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,79.91
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
605843,Lion Hotel Pembroke,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.9
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.77
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.91
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,62.63
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,45.14
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,51.59
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,78.9
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,259.9
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,183.3
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,212.8
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.55
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.9
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,25.5
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.92
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,80.28
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.46
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,85.47
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
605843,Lion Hotel Pembroke,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.23
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.74
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.8
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.35
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,49.32
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,47.98
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,52.48
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,69.0
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,205.4
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,195.2
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,215.2
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.06
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.2
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,25.4
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.82
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.93
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.88
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,83.69
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
605843,Lion Hotel Pembroke,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.53
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.14
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.84
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,46.62
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,59.2
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,49.08
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,76.9
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,194.2
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,244.4
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,201.9
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.99
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,25.3
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.72
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.49
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,73.14
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,77.91
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
605843,Lion Hotel Pembroke,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.41
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,15.63
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.46
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.67
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,58.88
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,55.39
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,49.85
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,244.8
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,226.2
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,203.6
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
