Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.69
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,25.2
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.45
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,77.06
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.6
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,82.27
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
605843,Lion Hotel Pembroke,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,15.55
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.04
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.45
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,51.22
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,56.34
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,52.23
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,214.5
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,229.0
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,213.4
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.81
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.2
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,25.1
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.88
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,69.74
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,72.7
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,83.3
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
605843,Lion Hotel Pembroke,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,19.43
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.17
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.42
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,59.09
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,59.87
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,54.03
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,250.9
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,245.0
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,220.6
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.61
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.5
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,24.9
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.56
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,78.38
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,77.1
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,82.3
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
605843,Lion Hotel Pembroke,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.35
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,16.91
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.15
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.53
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,57.08
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,57.28
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,49.75
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,240.0
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,232.5
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,203.7
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.56
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.44
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.93
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,24.8
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.13
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,77.48
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,77.5
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,78.26
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
605843,Lion Hotel Pembroke,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.74
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.8
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.94
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,54.98
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,56.21
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,51.76
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,228.6
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,227.3
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,211.7
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.64
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.68
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.8
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,24.7
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.92
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,74.92
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,76.26
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,77.47
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
605843,Lion Hotel Pembroke,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.44
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,18.11
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.07
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.56
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,61.9
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,57.95
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,48.45
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,259.8
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,234.5
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,198.3
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.98
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.6
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,24.6
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.49
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,80.94
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,73.21
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,79.05
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
605843,Lion Hotel Pembroke,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.3
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.06
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.03
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.34
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,54.1
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,59.74
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,46.91
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,67.6
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,228.8
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,243.4
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,192.1
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.84
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.0
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,24.4
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.01
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,72.54
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,73.51
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,75.25
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
605843,Lion Hotel Pembroke,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.37
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,16.54
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.62
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.77
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,59.02
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,58.76
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,47.27
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,72.5
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,252.0
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,238.4
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,193.6
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.49
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.96
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.8
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,24.3
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.02
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,78.17
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,74.24
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,81.62
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
605843,Lion Hotel Pembroke,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.46
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.15
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.47
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,40.28
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,66.68
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,53.67
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,95.0
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,167.8
