Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,272.0
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,221.0
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.78
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.0
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,24.1
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.65
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,81.75
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,87.2
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
605843,Lion Hotel Pembroke,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.53
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.36
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.79
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,43.43
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,58.99
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,45.6
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,70.9
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,181.5
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,238.8
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,186.5
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.49
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.6
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,24.0
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.52
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,71.24
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,75.93
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
605843,Lion Hotel Pembroke,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.3
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.21
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.51
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.05
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,52.97
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,55.26
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,47.43
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,219.8
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,224.7
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,193.6
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.76
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.47
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.7
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,23.9
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.71
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,69.94
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,67.47
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,80.5
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
605843,Lion Hotel Pembroke,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.92
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.39
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.26
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,39.72
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,47.76
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,39.64
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,163.9
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,193.2
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,161.5
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.71
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.88
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.4
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,23.8
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.99
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.76
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,71.88
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
605843,Lion Hotel Pembroke,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.23
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.15
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.98
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.07
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,39.82
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,48.01
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,33.84
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,165.7
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,194.7
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,137.4
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.25
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.58
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.26
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.0
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,23.7
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.71
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.72
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,63.4
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.14
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
605843,Lion Hotel Pembroke,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.32
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.68
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.86
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.41
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,46.85
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,49.41
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,38.97
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,193.5
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,200.9
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,158.6
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.83
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.77
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.0
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,23.6
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,67.21
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,67.37
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,78.33
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
605843,Lion Hotel Pembroke,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.39
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,15.92
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.92
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.11
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,50.29
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,45.36
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,42.15
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,66.2
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,212.2
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,184.4
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,173.3
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.65
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,23.4
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.99
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,68.6
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.53
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,74.85
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
605843,Lion Hotel Pembroke,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.21
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.28
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.96
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,42.86
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,49.01
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,36.38
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,180.7
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,199.2
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,148.1
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.78
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.9
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,23.4
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.45
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.62
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.7
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,69.41
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
605843,Lion Hotel Pembroke,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
