Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.26
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.69
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.63
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,42.94
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,53.27
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,37.0
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,178.0
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,215.5
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,151.0
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.06
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,23.3
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.64
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.46
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.65
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.6
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
605843,Lion Hotel Pembroke,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.2
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.87
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,40.18
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,41.96
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,38.97
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,166.1
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,170.1
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,158.8
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.34
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,23.2
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.8
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.59
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.28
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,72.73
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
605843,Lion Hotel Pembroke,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.34
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.23
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.53
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,47.0
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,42.48
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,40.02
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,192.8
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,172.3
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,162.6
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.86
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.57
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,58.26
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,73.57
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
605843,Lion Hotel Pembroke,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.17
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.18
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,37.38
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,39.35
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,30.72
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,155.1
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,159.4
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.3
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.31
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.25
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.32
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
605843,Lion Hotel Pembroke,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.63
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.58
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,40.87
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.71
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.1
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,165.7
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.1
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.17
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.29
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.31
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
605843,Lion Hotel Pembroke,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.35
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.67
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,44.61
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.47
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.9
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,180.6
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.9
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.59
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.98
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.47
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.45
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
605843,Lion Hotel Pembroke,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.89
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,30.39
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,29.51
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.43
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.5
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.7
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.6
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.08
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.64
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.94
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.41
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
605843,Lion Hotel Pembroke,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.29
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.81
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.4
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.64
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.76
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.7
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.4
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.1
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.35
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
