Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.95
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.8
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.96
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
605843,Lion Hotel Pembroke,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.17
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.8
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.45
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.76
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.69
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.5
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.5
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.9
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.7
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.62
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.76
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.22
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
605843,Lion Hotel Pembroke,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.41
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.12
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.68
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,36.51
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.05
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.53
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.5
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,150.7
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.4
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.2
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.24
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.28
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.52
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.46
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
605843,Lion Hotel Pembroke,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.37
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.31
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,32.56
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.85
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.05
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.5
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,136.4
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.5
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.0
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.09
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.3
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.02
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.13
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
605843,Lion Hotel Pembroke,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.85
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.25
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.86
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.1
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.5
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.9
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.25
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.1
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.11
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.07
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
605843,Lion Hotel Pembroke,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.33
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.34
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.47
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.95
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.44
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.2
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.3
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.3
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.09
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.67
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.85
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
605843,Lion Hotel Pembroke,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.62
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.25
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.34
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.04
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.3
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.0
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.1
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.2
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.62
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.22
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
605843,Lion Hotel Pembroke,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.61
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.87
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.79
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.85
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.74
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.6
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.9
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.6
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.26
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.91
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
605843,Lion Hotel Pembroke,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.65
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.06
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.59
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.78
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.85
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.4
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.2
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.6
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
