Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.24
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.25
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
605843,Lion Hotel Pembroke,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.2
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.82
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.58
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.07
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.92
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.7
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.1
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.5
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.78
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.92
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.35
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
605843,Lion Hotel Pembroke,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.06
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.99
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.93
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.59
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.19
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.0
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.6
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.9
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.2
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.71
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.31
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
605843,Lion Hotel Pembroke,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.99
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.83
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.42
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.09
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.5
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.2
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.69
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.48
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
605843,Lion Hotel Pembroke,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.78
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.45
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.37
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.93
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.2
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.2
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.4
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.74
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.25
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
605843,Lion Hotel Pembroke,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.22
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.12
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.25
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.9
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.96
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.26
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.3
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.5
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.51
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
605843,Lion Hotel Pembroke,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.15
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.3
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.87
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.4
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.87
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.8
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.64
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
605843,Lion Hotel Pembroke,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.96
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.48
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.25
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.63
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.1
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.65
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.3
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.26
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
605843,Lion Hotel Pembroke,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.27
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.89
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.43
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
