Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.57
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.6
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.48
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.86
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
605843,Lion Hotel Pembroke,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.88
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.86
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.28
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.5
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.5
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.32
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
605843,Lion Hotel Pembroke,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.91
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.9
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.23
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.1
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.81
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.9
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.68
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
605843,Lion Hotel Pembroke,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.41
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.27
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.23
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.86
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.09
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.47
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.61
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
605843,Lion Hotel Pembroke,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.73
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.81
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.98
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.57
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.5
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.29
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.28
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,43.42
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
605843,Lion Hotel Pembroke,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.34
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.23
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.65
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.38
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.16
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.3
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.73
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.03
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
605843,Lion Hotel Pembroke,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.44
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.43
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.29
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.42
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.5
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.68
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.59
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
605843,Lion Hotel Pembroke,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.15
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.05
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.25
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.48
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.7
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.16
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,43.43
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
