Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
605843,Lion Hotel Pembroke,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.02
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.4
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.23
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.75
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.8
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.1
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.56
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,23.2
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.17
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,47.18
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
605843,Lion Hotel Pembroke,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.04
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.15
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.33
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.71
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.8
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.1
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.38
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,23.2
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.26
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,44.4
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
605843,Lion Hotel Pembroke,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.92
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.05
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.19
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.87
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.69
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,23.2
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,45.35
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
605843,Lion Hotel Pembroke,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.86
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.87
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.73
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.81
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.3
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.1
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.28
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,23.2
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.23
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.53
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
605843,Lion Hotel Pembroke,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.31
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.59
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.12
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.54
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.18
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.2
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.7
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.6
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.13
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,23.2
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.72
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,50.05
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
605843,Lion Hotel Pembroke,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.11
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.21
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.3
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.14
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.4
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.4
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.88
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,23.2
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.19
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,51.17
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
605843,Lion Hotel Pembroke,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.76
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.01
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.6
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.9
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.7
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.0
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.5
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.89
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.85
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,55.6
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
605843,Lion Hotel Pembroke,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.84
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.46
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.01
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.06
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.0
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.6
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.3
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.38
