Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,23.2
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.03
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.07
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,57.18
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
605843,Lion Hotel Pembroke,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.49
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.25
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.5
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.7
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.44
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.3
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.3
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.1
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.98
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,23.2
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.61
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,54.35
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
605843,Lion Hotel Pembroke,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.63
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.19
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.68
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.64
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.63
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.4
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.6
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.75
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.47
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,23.2
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.72
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,61.59
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
605843,Lion Hotel Pembroke,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.68
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.25
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.66
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.56
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.0
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.3
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.38
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.08
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.36
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,60.2
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
605843,Lion Hotel Pembroke,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.75
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.0
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.06
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.16
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.1
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.8
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.0
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.27
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.33
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.85
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,61.37
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
605843,Lion Hotel Pembroke,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.33
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.62
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.59
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.6
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.1
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.3
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.7
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.37
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.85
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.67
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.21
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
605843,Lion Hotel Pembroke,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.46
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.3
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.96
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.38
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.2
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.7
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.5
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.98
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.46
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,44.08
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,56.96
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
605843,Lion Hotel Pembroke,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.05
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.46
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.49
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.12
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.7
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.8
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.56
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.72
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.68
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,23.2
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.81
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,59.84
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
605843,Lion Hotel Pembroke,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.2
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.79
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.46
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.7
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.98
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.1
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.3
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.5
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.76
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
