Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.31
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,23.2
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,52.46
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,61.95
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
605843,Lion Hotel Pembroke,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.44
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.11
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.58
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.56
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.88
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.6
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.9
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.69
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.66
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.5
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,23.3
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.68
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,59.23
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
605843,Lion Hotel Pembroke,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.14
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.94
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.11
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.0
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.9
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.07
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.24
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,23.3
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.62
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,57.53
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
605843,Lion Hotel Pembroke,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.03
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.12
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.49
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.01
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.5
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.8
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.1
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.42
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.69
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.78
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,23.2
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.42
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
605843,Lion Hotel Pembroke,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.87
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.2
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.58
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.07
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.8
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.0
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.9
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.9
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.91
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.65
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.9
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,23.2
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.61
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,62.18
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
605843,Lion Hotel Pembroke,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.58
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.24
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.95
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,34.27
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,74.8
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.8
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.9
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,140.1
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.52
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.39
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.23
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,23.3
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.88
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,69.04
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,153.8
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
605843,Lion Hotel Pembroke,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.85
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.74
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.16
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.17
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.9
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.2
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.44
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,23.3
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,55.62
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
605843,Lion Hotel Pembroke,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.58
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.95
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.32
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.73
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.3
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.82
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.02
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,23.5
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,55.84
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
605843,Lion Hotel Pembroke,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.31
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.18
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.45
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.88
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.72
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.9
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.5
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.67
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.62
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,23.6
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.05
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.55
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
605843,Lion Hotel Pembroke,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
